Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.86
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.0
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.55
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.73
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.79
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.1
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.49
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
526506,Morfa Pod,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.58
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.77
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.2
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.24
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.89
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.75
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.3
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
526506,Morfa Pod,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.95
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.05
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.69
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,16.4
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
526506,Morfa Pod,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.76
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.9
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.03
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.56
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.67
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.5
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
526506,Morfa Pod,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.3
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.92
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.67
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.6
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.59
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.7
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
526506,Morfa Pod,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.67
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.54
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.9
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.35
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.31
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.44
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,17.0
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
526506,Morfa Pod,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.03
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.35
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
