Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,17.2
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.24
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.97
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.31
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,17.3
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.66
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.47
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.26
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.31
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,17.5
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.27
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.33
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,17.7
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
526506,Morfa Pod,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.64
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.31
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.28
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,17.9
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.7
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.75
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.02
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.27
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
526506,Morfa Pod,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.29
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
526506,Morfa Pod,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.95
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.42
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.29
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,18.5
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.52
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.57
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.28
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,18.6
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
526506,Morfa Pod,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.3
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.43
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.28
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,18.8
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
526506,Morfa Pod,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.26
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.12
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.29
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,19.0
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
526506,Morfa Pod,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
