Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.14
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.06
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.3
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,19.1
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
526506,Morfa Pod,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.19
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.31
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,19.3
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
526506,Morfa Pod,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.19
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.99
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.37
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.98
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.21
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.99
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.29
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.4
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
526506,Morfa Pod,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.15
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.02
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.32
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.37
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.27
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.4
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
526506,Morfa Pod,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,24.94
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,24.94
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.06
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.2
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.99
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.98
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.63
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.22
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,19.2
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.79
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
526506,Morfa Pod,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,29.26
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,29.24
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,29.25
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,123.2
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,123.4
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.3
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.22
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.4
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.77
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.21
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,19.0
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.54
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.58
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
526506,Morfa Pod,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.57
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.71
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.69
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.05
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.67
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.51
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.22
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,18.9
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
526506,Morfa Pod,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,26.24
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,26.28
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.21
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.6
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.1
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.11
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.03
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.17
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,18.7
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
526506,Morfa Pod,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,34.84
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,34.78
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,34.64
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,146.5
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,146.8
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,147.0
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.67
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.04
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.13
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.14
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,18.5
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.71
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.79
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
526506,Morfa Pod,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,34.15
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,34.09
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,33.96
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,143.5
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,143.9
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.2
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.43
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.32
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.98
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.11
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,18.2
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.83
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.33
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
526506,Morfa Pod,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,25.49
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,25.35
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,25.31
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.3
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.84
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.9
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.4
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
