Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.12
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.96
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
526506,Morfa Pod,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,26.22
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,26.09
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,26.05
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.2
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.61
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.34
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.47
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.14
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,17.7
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
526506,Morfa Pod,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.41
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.4
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.45
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.43
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.54
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.39
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.15
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.5
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.01
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
526506,Morfa Pod,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,26.9
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,26.85
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,26.86
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.7
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.9
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.79
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.45
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.2
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.05
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.19
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
526506,Morfa Pod,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.64
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.48
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.5
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.11
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.17
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.03
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.9
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
526506,Morfa Pod,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.44
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.17
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.48
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.41
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.19
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.9
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
526506,Morfa Pod,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.29
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.08
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.18
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.9
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
526506,Morfa Pod,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.31
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.06
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.09
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.18
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.9
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
526506,Morfa Pod,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.38
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.88
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.66
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.17
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.9
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
526506,Morfa Pod,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.32
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.39
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.91
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.17
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,17.0
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
526506,Morfa Pod,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.32
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.96
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.37
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.17
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
