Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.1
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
526506,Morfa Pod,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.37
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.06
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.12
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.19
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.2
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
526506,Morfa Pod,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.74
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.57
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.93
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.16
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.1
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
526506,Morfa Pod,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.95
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.02
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.25
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.91
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.87
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.89
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.0
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
526506,Morfa Pod,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.56
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.63
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.83
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.06
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.47
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.19
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.0
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
526506,Morfa Pod,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.88
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.01
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.21
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.88
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.66
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.24
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.0
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
526506,Morfa Pod,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.03
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.9
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.07
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.34
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.1
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
526506,Morfa Pod,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.41
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.12
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.21
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.49
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.3
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
526506,Morfa Pod,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.97
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.35
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.7
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.4
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
526506,Morfa Pod,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.8
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.16
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.25
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.02
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.5
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
526506,Morfa Pod,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,16.38
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,16.5
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.44
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.4
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.56
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.17
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.4
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
526506,Morfa Pod,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
