Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.41
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,16.5
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.49
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.84
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.09
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.24
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.2
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
526506,Morfa Pod,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,18.89
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,18.77
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,18.97
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.66
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.79
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.8
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.29
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.9
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
526506,Morfa Pod,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,19.06
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,18.93
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,19.12
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.27
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.04
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.42
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.6
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
526506,Morfa Pod,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,18.84
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,18.76
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.96
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.73
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.01
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.49
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.4
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
526506,Morfa Pod,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.06
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,15.16
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.71
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.57
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.4
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
526506,Morfa Pod,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.12
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.24
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.92
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.61
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.5
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
526506,Morfa Pod,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.27
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.7
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.26
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.7
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.02
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.68
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.4
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
526506,Morfa Pod,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.98
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,17.87
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.12
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.57
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.46
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.2
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.68
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.2
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
526506,Morfa Pod,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,20.3
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,20.22
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.47
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.29
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.18
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.74
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.69
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.0
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
526506,Morfa Pod,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,25.02
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,25.07
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,25.31
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.6
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.7
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.03
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.87
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.51
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.75
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,15.5
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
526506,Morfa Pod,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,22.59
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,22.78
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,22.98
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.39
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.19
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.56
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
