Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.8
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,15.1
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
526506,Morfa Pod,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.91
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.12
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.29
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.93
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.38
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.49
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.84
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,14.8
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
526506,Morfa Pod,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.53
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.06
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.95
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.91
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,14.8
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
526506,Morfa Pod,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.85
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.01
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.94
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,14.8
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
526506,Morfa Pod,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.26
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.43
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.3
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.94
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,14.8
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
526506,Morfa Pod,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.97
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.9
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.02
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,14.9
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
526506,Morfa Pod,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.51
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.25
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.13
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.0
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
526506,Morfa Pod,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.13
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.41
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.75
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.29
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.25
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.1
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
526506,Morfa Pod,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.16
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.92
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.58
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.41
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.2
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
526506,Morfa Pod,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.64
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.22
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.13
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.47
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.3
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
526506,Morfa Pod,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.08
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.73
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.98
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.78
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.22
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.44
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
