Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.2
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
526506,Morfa Pod,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,15.51
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.3
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.32
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.85
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.38
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.61
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.0
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
526506,Morfa Pod,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,17.9
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,17.71
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.71
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.22
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.5
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,14.8
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
526506,Morfa Pod,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.91
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,17.78
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,17.81
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.98
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.82
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.6
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
526506,Morfa Pod,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.71
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.73
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.79
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.01
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.17
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.11
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.36
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.5
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
526506,Morfa Pod,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,16.8
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.04
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.42
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.6
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
526506,Morfa Pod,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.32
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.43
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.36
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.6
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
526506,Morfa Pod,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.49
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.57
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.67
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.28
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.8
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
526506,Morfa Pod,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.76
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.88
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.57
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.22
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.9
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
526506,Morfa Pod,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,18.41
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.92
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.78
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.11
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.0
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
526506,Morfa Pod,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.64
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.2
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.57
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.19
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.2
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
