Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526506,Morfa Pod,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,18.34
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,15.49
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.32
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.17
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.1
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
526506,Morfa Pod,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.06
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.18
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,15.16
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,18.43
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.06
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.67
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.19
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.9
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
526506,Morfa Pod,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.37
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.49
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.49
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.44
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.33
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.82
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.2
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.7
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
526506,Morfa Pod,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.66
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.75
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.84
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.2
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.62
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.77
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.13
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.7
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
526506,Morfa Pod,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,18.83
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.31
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.1
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.23
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.7
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
526506,Morfa Pod,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.75
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.85
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.05
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.84
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.91
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.17
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.6
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
526506,Morfa Pod,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.31
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.41
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.58
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,18.87
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.5
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.53
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.21
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.5
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
526506,Morfa Pod,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.4
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.54
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.72
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,18.12
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.35
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.92
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.26
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.3
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
526506,Morfa Pod,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.37
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.53
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.7
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.43
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.64
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.63
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.21
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.2
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
526506,Morfa Pod,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,17.57
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.96
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.94
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.2
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.2
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
526506,Morfa Pod,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,15.21
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.71
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.66
