Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.03
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.3
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,14.81
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.03
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.05
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.3
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
526506,Morfa Pod,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,15.15
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.72
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.11
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.4
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
526506,Morfa Pod,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.96
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.34
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.07
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.12
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.4
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
526506,Morfa Pod,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.68
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.32
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.22
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.12
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.5
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
526506,Morfa Pod,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,15.14
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.87
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.3
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.5
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
526506,Morfa Pod,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,14.72
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.65
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.62
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.29
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.6
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
526506,Morfa Pod,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,15.13
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.13
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.23
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.24
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.6
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
526506,Morfa Pod,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,15.46
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.86
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.25
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,14.7
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
526506,Morfa Pod,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,14.68
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.98
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.75
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.21
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,14.7
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
526506,Morfa Pod,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,14.1
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.29
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.81
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.19
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
