Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,14.8
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
526506,Morfa Pod,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,13.45
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.23
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.89
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.18
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.8
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
526506,Morfa Pod,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.13
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.62
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.78
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.16
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,14.9
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
526506,Morfa Pod,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.3
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.45
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.88
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.18
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,14.9
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
526506,Morfa Pod,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,14.53
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,12.62
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.84
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.2
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,15.0
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
526506,Morfa Pod,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,14.28
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.74
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.03
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.22
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,15.1
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,14.22
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.96
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.64
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.31
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,15.1
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
526506,Morfa Pod,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,14.26
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.18
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.81
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.42
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,15.2
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
526506,Morfa Pod,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,13.8
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.06
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.69
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.33
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,15.3
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
526506,Morfa Pod,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.88
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.88
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.94
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,15.3
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
526506,Morfa Pod,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.81
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.28
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.61
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.34
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,15.3
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
