Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
526506,Morfa Pod,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,13.11
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.94
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.37
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,15.3
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
526506,Morfa Pod,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,14.37
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.79
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.75
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.45
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,15.3
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
526506,Morfa Pod,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,14.24
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.77
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.48
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,15.4
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
526506,Morfa Pod,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,14.33
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.76
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.85
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.47
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,15.4
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
526506,Morfa Pod,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,14.19
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.54
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.91
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.58
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,15.4
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
526506,Morfa Pod,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,14.13
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.83
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.92
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.65
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,15.5
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
526506,Morfa Pod,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.67
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.91
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.86
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.64
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,15.5
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
526506,Morfa Pod,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.54
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.18
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.98
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.66
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,15.5
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526506,Morfa Pod,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,14.59
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.94
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.91
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.63
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.6
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
526506,Morfa Pod,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,14.39
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.41
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.99
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.63
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.6
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
526506,Morfa Pod,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,14.58
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.86
