Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.65
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.6
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
526506,Morfa Pod,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,14.89
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.75
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.64
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,15.7
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
526506,Morfa Pod,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,14.87
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.65
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.77
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.62
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.8
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
526506,Morfa Pod,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.5
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.4
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.86
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.63
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,15.8
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
526506,Morfa Pod,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.45
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.76
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.55
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,15.9
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
526506,Morfa Pod,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.49
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.91
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.52
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,15.9
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
526506,Morfa Pod,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,14.35
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.29
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.86
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.45
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,15.9
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
526506,Morfa Pod,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,14.3
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.94
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.43
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,16.0
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
526506,Morfa Pod,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,14.19
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.58
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.7
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.42
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,16.0
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
526506,Morfa Pod,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,14.11
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.26
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.79
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.46
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,16.1
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
526506,Morfa Pod,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.66
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
