Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.33
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
526506,Morfa Pod,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.75
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
526506,Morfa Pod,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.86
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
526506,Morfa Pod,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.7
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.24
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.88
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.42
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
526506,Morfa Pod,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.99
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.24
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.66
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
526506,Morfa Pod,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.96
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.2
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.54
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.52
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.51
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.02
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
526506,Morfa Pod,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.5
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
526506,Morfa Pod,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.5
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
526506,Morfa Pod,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.59
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
