Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
526506,Morfa Pod,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.66
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
526506,Morfa Pod,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.3
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.67
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.42
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.31
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.41
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.42
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.2
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.62
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
526506,Morfa Pod,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,18.14
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,18.13
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.24
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.39
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.62
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
526506,Morfa Pod,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
526506,Morfa Pod,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.72
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.18
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
526506,Morfa Pod,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.69
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.7
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
526506,Morfa Pod,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.73
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.86
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
526506,Morfa Pod,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.77
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.05
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
