Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.75
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.77
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,20.1
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
526506,Morfa Pod,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.79
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,20.1
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
526506,Morfa Pod,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.44
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.14
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.89
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,20.2
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
526506,Morfa Pod,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.89
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.53
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.24
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.01
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,20.3
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
526506,Morfa Pod,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.05
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.2
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.0
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,20.3
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.09
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,20.3
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.06
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
526506,Morfa Pod,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.04
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,20.3
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
526506,Morfa Pod,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.05
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,20.4
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.66
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
526506,Morfa Pod,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.08
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,20.5
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
526506,Morfa Pod,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.14
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.06
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
