Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,20.5
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.48
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.15
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,20.5
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.16
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.17
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,20.6
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.25
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.12
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,20.7
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
526506,Morfa Pod,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.79
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.14
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
526506,Morfa Pod,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.02
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.55
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.15
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,20.9
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.44
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.14
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.0
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
526506,Morfa Pod,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.5
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.13
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.0
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
526506,Morfa Pod,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.08
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.1
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
526506,Morfa Pod,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.28
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.09
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.1
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.68
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.1
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.2
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.94
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
