Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.06
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.67
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.11
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.3
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
526506,Morfa Pod,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.48
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.99
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.36
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.09
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.4
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
526506,Morfa Pod,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.22
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.88
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.13
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.5
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
526506,Morfa Pod,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.98
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.4
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.29
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.11
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.5
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
526506,Morfa Pod,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.74
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.13
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.5
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
526506,Morfa Pod,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.53
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.21
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.13
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.5
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.21
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.16
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.25
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.11
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,21.6
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
526506,Morfa Pod,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.9
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.55
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.03
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.14
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,21.7
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
526506,Morfa Pod,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.64
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.94
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.52
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.17
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.8
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
526506,Morfa Pod,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.75
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.19
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.12
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,21.9
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
526506,Morfa Pod,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.44
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.57
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.37
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.88
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
