Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.98
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,21.9
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
526506,Morfa Pod,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.81
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,18.0
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,17.96
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.8
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.8
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.91
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.8
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
526506,Morfa Pod,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.78
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,17.99
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.96
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.25
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.46
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.27
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.93
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.8
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
526506,Morfa Pod,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.7
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.94
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,16.01
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.74
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.2
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.97
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.77
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.7
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
526506,Morfa Pod,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.27
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.52
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.58
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.82
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,21.8
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
526506,Morfa Pod,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.5
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.22
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.87
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.8
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
526506,Morfa Pod,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.11
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.98
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.9
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
526506,Morfa Pod,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.85
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.37
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.25
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.83
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,21.9
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
526506,Morfa Pod,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.49
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.29
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.42
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.82
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.8
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526506,Morfa Pod,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,15.52
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.4
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.49
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.75
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.59
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.96
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.73
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.7
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
526506,Morfa Pod,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.96
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.25
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.39
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.79
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
