Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.6
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
526506,Morfa Pod,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.96
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.97
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.07
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.86
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.7
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
526506,Morfa Pod,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.55
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.58
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.69
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.86
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.8
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
526506,Morfa Pod,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.97
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.78
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.43
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.9
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
526506,Morfa Pod,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.47
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,16.64
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,16.64
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.27
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.73
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.67
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.86
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.8
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
526506,Morfa Pod,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,17.79
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,17.96
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,17.94
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.56
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.38
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.28
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.6
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
526506,Morfa Pod,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.77
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,17.96
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.92
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.97
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.76
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.87
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.5
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
526506,Morfa Pod,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.76
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,17.97
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.94
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.26
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.75
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.14
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.92
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.4
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
526506,Morfa Pod,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,20.52
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,20.74
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.72
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.62
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.14
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.24
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.95
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.2
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
526506,Morfa Pod,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.92
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.98
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.54
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.65
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.05
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.3
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
526506,Morfa Pod,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.26
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.19
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.8
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.49
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.27
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.04
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.2
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
526506,Morfa Pod,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
