Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.93
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.76
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.85
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.64
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.86
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.02
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.1
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
526506,Morfa Pod,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.49
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.35
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.43
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.63
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.37
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.05
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.0
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
526506,Morfa Pod,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,17.63
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.48
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.58
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.62
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.01
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.99
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.0
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.37
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
526506,Morfa Pod,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,20.05
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.87
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.96
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.01
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.4
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.92
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.7
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
526506,Morfa Pod,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,20.52
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,20.33
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,20.46
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.72
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.1
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.96
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.5
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
526506,Morfa Pod,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,21.07
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,21.04
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,21.1
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.26
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.89
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.56
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.83
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.2
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.39
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
526506,Morfa Pod,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,28.68
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,28.65
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,28.73
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.9
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.9
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,17.53
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.79
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.32
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.76
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.91
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.39
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
526506,Morfa Pod,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,31.41
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,31.43
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,31.49
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,130.1
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,130.3
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,131.7
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.44
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.97
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.95
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.87
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,19.4
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.9
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
526506,Morfa Pod,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,33.93
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,34.04
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,34.12
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,141.4
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,142.0
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.7
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.52
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.44
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.8
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.8
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.49
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.38
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
526506,Morfa Pod,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,20.96
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,21.15
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,21.25
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.43
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.33
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.45
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.9
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.4
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
526506,Morfa Pod,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.48
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
