Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.97
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
526506,Morfa Pod,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.49
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.53
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.87
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
526506,Morfa Pod,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.11
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.19
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.85
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
526506,Morfa Pod,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.98
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.05
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.27
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.91
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.11
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
526506,Morfa Pod,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.85
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.42
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.95
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.72
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
526506,Morfa Pod,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.86
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.27
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.97
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.4
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
526506,Morfa Pod,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.75
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.33
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.97
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.79
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
526506,Morfa Pod,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.82
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.01
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.33
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.88
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
526506,Morfa Pod,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.42
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.44
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.86
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
526506,Morfa Pod,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.93
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.76
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.87
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
526506,Morfa Pod,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.97
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
