Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.8
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
526506,Morfa Pod,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.98
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.54
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.42
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.95
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.72
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
526506,Morfa Pod,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.22
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.87
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.6
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.95
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.16
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.21
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.93
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.2
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
526506,Morfa Pod,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.02
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.62
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.3
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.97
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.57
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.39
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.46
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.78
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.82
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
526506,Morfa Pod,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.54
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.7
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.42
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.77
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.99
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.48
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.16
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.83
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.75
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.32
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
526506,Morfa Pod,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.52
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.88
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.79
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.33
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
