Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.82
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.34
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.81
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.96
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
526506,Morfa Pod,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
526506,Morfa Pod,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.93
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.83
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.93
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
526506,Morfa Pod,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.85
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
526506,Morfa Pod,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.88
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.82
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.33
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.75
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
526506,Morfa Pod,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.78
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.17
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.78
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.28
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
526506,Morfa Pod,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.77
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
526506,Morfa Pod,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
