Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.79
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
526506,Morfa Pod,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.76
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
526506,Morfa Pod,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.64
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.73
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
526506,Morfa Pod,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.33
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.58
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.73
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
526506,Morfa Pod,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
526506,Morfa Pod,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.67
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.64
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.76
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.05
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
526506,Morfa Pod,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.83
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
526506,Morfa Pod,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.68
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.85
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.44
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
526506,Morfa Pod,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.2
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.83
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.84
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
526506,Morfa Pod,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.7
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.74
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
