Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.94
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.87
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
526506,Morfa Pod,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.67
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.91
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
526506,Morfa Pod,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.72
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.9
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
526506,Morfa Pod,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.59
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.93
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.96
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
526506,Morfa Pod,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.99
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
526506,Morfa Pod,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.05
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
526506,Morfa Pod,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.19
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.2
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.09
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.07
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
526506,Morfa Pod,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.11
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.58
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.16
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.08
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
