Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.24
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.2
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.06
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.22
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
526506,Morfa Pod,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.17
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.62
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.26
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
526506,Morfa Pod,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.99
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.63
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.28
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,18.2
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
526506,Morfa Pod,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.28
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.29
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
526506,Morfa Pod,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.04
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.34
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.4
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.21
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.35
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.4
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.68
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.36
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.5
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.99
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
526506,Morfa Pod,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.25
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.2
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
