Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.19
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.3
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.5
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
526506,Morfa Pod,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.13
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.4
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.08
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.5
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.05
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.6
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.36
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.29
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.06
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.7
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
526506,Morfa Pod,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.54
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.09
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
526506,Morfa Pod,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.9
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.12
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.44
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
526506,Morfa Pod,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.95
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.07
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
526506,Morfa Pod,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.45
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.98
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,20.1
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
526506,Morfa Pod,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.86
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.2
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
526506,Morfa Pod,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.2
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.87
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.3
