Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
526506,Morfa Pod,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.76
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.4
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.66
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.5
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
526506,Morfa Pod,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.65
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.5
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
526506,Morfa Pod,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.71
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.6
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
526506,Morfa Pod,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.74
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.7
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
526506,Morfa Pod,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.17
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.77
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.9
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
526506,Morfa Pod,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.5
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.67
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.61
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.73
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
526506,Morfa Pod,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.07
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.22
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.21
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.75
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
526506,Morfa Pod,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.05
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.19
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.21
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.21
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.93
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
526506,Morfa Pod,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.02
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.21
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.12
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.95
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.7
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
526506,Morfa Pod,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
