Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.85
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.26
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.69
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.27
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.59
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.81
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.7
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
526506,Morfa Pod,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.22
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.84
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.95
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.8
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.6
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
526506,Morfa Pod,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.87
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.7
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
526506,Morfa Pod,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.92
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
526506,Morfa Pod,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.74
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.58
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.59
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.79
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
526506,Morfa Pod,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.34
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.17
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.18
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.91
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.84
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
526506,Morfa Pod,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.08
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.93
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.96
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.95
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
526506,Morfa Pod,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.61
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.68
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.86
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.69
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.1
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
526506,Morfa Pod,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.19
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.36
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.54
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.07
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.21
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
526506,Morfa Pod,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.45
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.65
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.83
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.18
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.9
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
526506,Morfa Pod,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.75
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
