Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.6
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
526506,Morfa Pod,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.71
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.57
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.93
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.57
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.7
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
526506,Morfa Pod,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.84
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.56
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.78
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
526506,Morfa Pod,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.53
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.68
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.93
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.95
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.9
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
526506,Morfa Pod,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.19
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.58
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.94
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.9
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
526506,Morfa Pod,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.03
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.1
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.96
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,21.0
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
526506,Morfa Pod,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.94
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.49
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.95
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,21.1
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
526506,Morfa Pod,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.67
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.61
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.9
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.2
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
526506,Morfa Pod,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.39
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.89
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.15
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.85
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.3
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
526506,Morfa Pod,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.55
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.9
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.91
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.4
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
526506,Morfa Pod,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.67
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.75
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.93
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,21.5
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
526506,Morfa Pod,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
