Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.48
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.89
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,21.5
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
526506,Morfa Pod,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.8
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.89
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.97
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.6
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.44
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
526506,Morfa Pod,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.14
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.83
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.72
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.06
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.7
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
526506,Morfa Pod,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.43
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.29
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.08
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.8
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526506,Morfa Pod,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.33
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.16
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.23
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.01
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.9
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
526506,Morfa Pod,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.81
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.67
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.98
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.9
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
526506,Morfa Pod,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.29
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.57
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.07
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.0
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
526506,Morfa Pod,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.35
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.72
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.76
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.07
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.0
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
526506,Morfa Pod,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.53
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.71
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.28
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.0
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.2
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
526506,Morfa Pod,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.83
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.46
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.92
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.2
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
526506,Morfa Pod,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.89
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.06
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.62
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.09
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
