Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.75
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.3
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
526506,Morfa Pod,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,16.19
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.36
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.35
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.89
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.23
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.76
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.2
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
526506,Morfa Pod,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,17.79
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,17.98
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.94
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.95
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.81
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.82
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.84
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.1
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
526506,Morfa Pod,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,17.42
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,17.58
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,17.57
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.37
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.67
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.82
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.1
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
526506,Morfa Pod,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,15.68
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.85
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.91
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.34
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.32
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.93
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.1
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
526506,Morfa Pod,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.82
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.75
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.71
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.14
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.3
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
526506,Morfa Pod,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.73
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.55
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.78
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.15
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.3
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
526506,Morfa Pod,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.93
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.08
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.27
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.27
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.05
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.32
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.13
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.3
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
526506,Morfa Pod,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,18.07
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.32
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,18.42
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.16
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.29
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.14
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.1
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
526506,Morfa Pod,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,30.01
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,30.13
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,30.16
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,129.4
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.2
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.8
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.27
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.02
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.19
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.0
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.97
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.27
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
526506,Morfa Pod,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,33.53
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,33.6
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,33.62
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,140.0
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,140.6
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.8
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.33
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.5
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.19
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
