Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.7
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.07
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.97
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
526506,Morfa Pod,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,22.53
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,22.72
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,22.74
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.05
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.46
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.32
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.1
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.4
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
526506,Morfa Pod,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.1
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,18.32
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,18.31
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.87
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.19
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.12
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.2
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
526506,Morfa Pod,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,18.1
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,18.32
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,18.33
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.95
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.36
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.3
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.1
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
526506,Morfa Pod,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,17.4
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.62
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.72
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.83
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.15
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.51
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.32
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.0
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
526506,Morfa Pod,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.44
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.61
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.41
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.0
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
526506,Morfa Pod,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.01
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.3
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.33
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.3
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,21.1
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
526506,Morfa Pod,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.31
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,16.16
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,16.32
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.76
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.95
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.22
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.0
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
526506,Morfa Pod,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,18.11
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,18.0
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,18.12
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.9
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.55
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.16
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.9
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
526506,Morfa Pod,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,18.1
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,17.99
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,18.11
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.25
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.73
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.24
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
526506,Morfa Pod,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.39
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,17.27
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.4
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.47
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.9
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.28
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
526506,Morfa Pod,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
