Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,17.79
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,17.69
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.83
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.73
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.2
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.7
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
526506,Morfa Pod,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,24.56
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,24.54
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,24.7
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,109.2
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.4
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.02
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.09
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.5
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
526506,Morfa Pod,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,33.52
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,33.7
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,33.82
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,143.4
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,144.4
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,146.0
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.63
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.91
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.99
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.2
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.82
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.52
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
526506,Morfa Pod,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,20.57
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,20.72
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,20.74
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.56
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.85
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.65
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.98
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
526506,Morfa Pod,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,22.33
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,22.32
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,22.43
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.97
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.76
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.08
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
526506,Morfa Pod,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,24.52
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,24.39
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,24.6
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.05
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.76
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.04
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.2
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,19.6
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.27
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.05
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
526506,Morfa Pod,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.56
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.3
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.55
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.69
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.91
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.51
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.29
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,19.5
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
526506,Morfa Pod,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,17.91
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.74
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,17.97
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.34
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.25
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.22
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,19.3
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
526506,Morfa Pod,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,27.97
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,27.99
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,28.14
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,118.2
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.7
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.92
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.2
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,19.0
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
526506,Morfa Pod,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,31.5
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,31.63
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,31.81
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,131.9
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.9
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.4
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.2
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.2
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.6
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.47
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
526506,Morfa Pod,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,25.44
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,25.66
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,25.84
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.9
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.4
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.31
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
