Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.26
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.2
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
526506,Morfa Pod,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.52
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.33
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
526506,Morfa Pod,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.25
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.2
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.29
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
526506,Morfa Pod,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.1
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.14
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.35
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.2
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
526506,Morfa Pod,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.01
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.34
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
526506,Morfa Pod,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.29
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.45
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.35
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.32
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
526506,Morfa Pod,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.35
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.35
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.05
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.43
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
526506,Morfa Pod,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.42
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.11
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.44
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.09
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.45
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
