Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.4
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.88
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.37
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.4
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
526506,Morfa Pod,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.05
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.36
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.4
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.94
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
526506,Morfa Pod,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.26
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.41
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.4
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
526506,Morfa Pod,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.95
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.94
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.37
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.5
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
526506,Morfa Pod,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.2
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.5
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
526506,Morfa Pod,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.73
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.35
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.5
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
526506,Morfa Pod,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.41
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.6
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
526506,Morfa Pod,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.41
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,18.6
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.33
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,18.6
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.27
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.35
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,18.7
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
526506,Morfa Pod,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
