Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.43
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,18.8
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.34
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.5
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,18.8
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
526506,Morfa Pod,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.51
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,18.9
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
526506,Morfa Pod,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.53
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,18.9
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.27
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
526506,Morfa Pod,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.72
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.52
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,18.9
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.36
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
526506,Morfa Pod,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.52
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.0
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.62
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.49
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.0
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.47
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.0
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
526506,Morfa Pod,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.52
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.1
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.6
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.57
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.1
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.32
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
