Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.63
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.1
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.32
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
526506,Morfa Pod,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.68
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.2
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.86
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.29
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.77
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.3
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.34
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.81
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.3
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.3
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.94
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.3
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.01
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.3
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.74
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
526506,Morfa Pod,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.85
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.97
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.4
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
526506,Morfa Pod,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.91
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.4
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.23
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
526506,Morfa Pod,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.64
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.94
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.4
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
526506,Morfa Pod,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.95
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.5
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
526506,Morfa Pod,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.66
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.92
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
