Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.5
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.03
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
526506,Morfa Pod,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.94
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.6
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
526506,Morfa Pod,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.0
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.6
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
526506,Morfa Pod,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.9
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.92
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.6
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
526506,Morfa Pod,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.64
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.89
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.6
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
526506,Morfa Pod,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.8
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.7
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
526506,Morfa Pod,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.88
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.83
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
526506,Morfa Pod,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.8
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
526506,Morfa Pod,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.91
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
526506,Morfa Pod,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.83
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,21.3
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
526506,Morfa Pod,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.06
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,21.4
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
526506,Morfa Pod,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
