Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.14
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.71
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,21.4
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.21
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.63
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.5
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.27
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.6
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
526506,Morfa Pod,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.12
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.81
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.7
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.23
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
526506,Morfa Pod,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.76
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.88
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.8
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.9
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.8
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
526506,Morfa Pod,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.89
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,21.9
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
526506,Morfa Pod,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.05
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,22.0
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
526506,Morfa Pod,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.36
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.08
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,22.2
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.01
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,22.3
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
526506,Morfa Pod,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
