Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.97
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,22.3
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
526506,Morfa Pod,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.16
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.98
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,22.5
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
526506,Morfa Pod,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.14
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,22.6
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.13
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,22.7
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.22
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,22.8
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.22
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.7
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.27
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,22.9
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
526506,Morfa Pod,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.2
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.0
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
526506,Morfa Pod,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.73
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.15
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.1
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.56
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
526506,Morfa Pod,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.22
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.09
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.3
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
526506,Morfa Pod,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.92
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.09
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.4
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
526506,Morfa Pod,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.98
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.12
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.6
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
