Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
526506,Morfa Pod,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.02
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.7
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
526506,Morfa Pod,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.76
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.24
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.96
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.8
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
526506,Morfa Pod,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.96
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.9
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
526506,Morfa Pod,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.79
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,24.1
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.88
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
526506,Morfa Pod,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.77
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,24.2
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
526506,Morfa Pod,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.91
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,24.3
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
526506,Morfa Pod,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.89
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.89
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,24.4
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.81
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,24.6
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.83
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.52
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.34
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.2
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.71
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,24.7
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
526506,Morfa Pod,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.76
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.51
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.97
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.82
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.64
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,24.8
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
526506,Morfa Pod,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,26.88
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,26.84
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.97
