Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.2
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.14
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.56
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,24.7
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.91
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
526506,Morfa Pod,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,36.39
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,36.44
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,36.39
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,151.3
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,151.5
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,152.6
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.49
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,24.4
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
526506,Morfa Pod,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,36.25
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,36.26
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,36.19
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,150.7
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,150.6
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,151.8
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.15
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.26
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.48
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,24.2
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.4
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.4
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
526506,Morfa Pod,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,35.7
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,35.68
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,35.6
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,148.4
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,148.2
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,149.4
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.46
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,24.0
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.06
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
526506,Morfa Pod,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,35.29
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,35.26
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,35.19
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,146.8
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,146.5
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.7
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.39
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.64
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.44
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.7
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.84
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
526506,Morfa Pod,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,26.38
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,26.48
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.43
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.0
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.2
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.45
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.22
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.17
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.43
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.6
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
526506,Morfa Pod,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,30.83
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,30.8
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,30.82
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,128.7
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,128.5
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.7
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.58
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.58
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.4
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.4
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
526506,Morfa Pod,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,33.2
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,33.24
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,33.29
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,139.3
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,139.5
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,141.0
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.11
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.19
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.39
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.2
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.32
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
526506,Morfa Pod,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.34
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.17
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.21
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.59
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.41
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.1
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
526506,Morfa Pod,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.37
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.18
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.22
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.13
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.51
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.0
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
526506,Morfa Pod,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.34
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.1
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.31
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.52
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.59
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
