Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.4
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,22.9
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
526506,Morfa Pod,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,22.49
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.3
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.5
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.23
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.89
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.39
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.39
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,22.8
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
526506,Morfa Pod,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,27.77
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,27.7
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,27.88
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.7
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.1
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.57
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.24
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,22.6
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
526506,Morfa Pod,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,32.32
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,32.35
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,32.43
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,135.2
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.2
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.9
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.92
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.38
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.35
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.4
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
526506,Morfa Pod,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,26.32
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,26.52
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,26.56
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.8
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.12
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.14
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.2
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
526506,Morfa Pod,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.75
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.94
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,17.96
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.48
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.78
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.4
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.0
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
526506,Morfa Pod,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.66
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.9
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.28
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.3
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.9
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
526506,Morfa Pod,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.43
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.16
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.47
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.9
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
526506,Morfa Pod,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.54
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.5
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.48
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.0
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526506,Morfa Pod,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.25
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.59
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.47
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.0
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
526506,Morfa Pod,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.56
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.27
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.47
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.1
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
