Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
526506,Morfa Pod,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.04
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.86
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.32
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.42
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.79
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.48
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.1
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
526506,Morfa Pod,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.57
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.36
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.48
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.74
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.24
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.46
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.1
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
526506,Morfa Pod,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,15.52
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.29
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.44
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.93
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.63
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.41
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.1
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
526506,Morfa Pod,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,19.79
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,19.61
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,19.78
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.35
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.0
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
526506,Morfa Pod,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,21.9
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,21.74
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,21.87
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.6
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.15
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.11
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.37
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.8
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
526506,Morfa Pod,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,24.46
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,24.34
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,24.5
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.2
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.18
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.15
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.1
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.35
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.6
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
526506,Morfa Pod,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,16.47
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,16.34
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,16.58
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.92
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.77
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.39
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.4
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
526506,Morfa Pod,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,24.57
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,24.54
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,24.69
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.0
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.23
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.27
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.18
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.35
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.0
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
526506,Morfa Pod,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,15.15
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.32
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.4
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.05
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.96
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.73
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
526506,Morfa Pod,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.28
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.73
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.47
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.4
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
526506,Morfa Pod,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
