Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.83
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.74
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.45
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
526506,Morfa Pod,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.64
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.1
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.1
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.44
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
526506,Morfa Pod,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.53
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.91
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.44
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.9
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
526506,Morfa Pod,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.54
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.48
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.37
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.9
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
526506,Morfa Pod,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.25
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.81
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.26
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.9
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526506,Morfa Pod,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.91
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.67
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.74
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.26
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,21.0
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
526506,Morfa Pod,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.49
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.54
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.29
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,21.1
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
526506,Morfa Pod,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.6
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.77
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.9
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.55
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.95
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.25
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.25
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,21.0
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
526506,Morfa Pod,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.34
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.53
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,15.65
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.05
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.27
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.24
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.9
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
526506,Morfa Pod,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.43
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.61
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.79
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.32
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.67
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.24
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
526506,Morfa Pod,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,16.35
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.14
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,16.16
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,15.42
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.72
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.12
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
