Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.27
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.7
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
526506,Morfa Pod,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,17.76
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.56
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.57
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.69
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.31
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.49
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.28
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.4
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
526506,Morfa Pod,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,17.44
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,17.24
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,17.27
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.02
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.09
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.43
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.29
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.2
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
526506,Morfa Pod,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.93
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.84
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.9
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,15.54
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.52
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.01
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.31
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
526506,Morfa Pod,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.59
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.79
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.36
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.11
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.39
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.1
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
526506,Morfa Pod,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.79
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.83
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.17
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.4
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
526506,Morfa Pod,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.64
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.3
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.74
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.33
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.44
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
526506,Morfa Pod,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.08
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,19.9
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,20.25
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.49
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.59
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.5
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
526506,Morfa Pod,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,23.03
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,22.95
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,23.27
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.81
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.89
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.56
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,19.6
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
526506,Morfa Pod,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,27.62
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,27.64
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,27.99
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.1
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.72
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.58
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,19.3
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
526506,Morfa Pod,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,28.63
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,28.69
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,29.03
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.4
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.9
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.2
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.97
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.21
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.67
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
