Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.8
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.06
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
526506,Morfa Pod,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,30.05
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,30.22
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,30.58
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,126.6
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,127.6
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.0
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.87
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.96
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.94
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.67
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.97
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
526506,Morfa Pod,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.69
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.76
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.94
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.53
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.78
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
526506,Morfa Pod,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.49
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.05
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
526506,Morfa Pod,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.97
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.86
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.45
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
526506,Morfa Pod,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.16
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.86
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.76
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.89
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.92
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.15
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.08
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.91
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
526506,Morfa Pod,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.15
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.6
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.38
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.93
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
526506,Morfa Pod,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.59
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.27
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.85
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
526506,Morfa Pod,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.92
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.2
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.99
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.43
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
526506,Morfa Pod,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
