Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.92
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.88
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.9
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.9
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.73
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.6
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.96
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.86
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.07
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.0
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.19
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.11
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.31
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.5
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.66
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.68
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.98
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.9
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
526506,Morfa Pod,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.39
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.61
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.8
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.11
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.44
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.93
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
526506,Morfa Pod,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.77
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.95
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
526506,Morfa Pod,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.25
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.05
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.73
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.94
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.6
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.11
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.72
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
526506,Morfa Pod,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.19
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.7
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.6
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.59
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
526506,Morfa Pod,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.33
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.69
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
