Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.05
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.7
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.31
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
526506,Morfa Pod,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.0
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.6
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.37
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
526506,Morfa Pod,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.06
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.7
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
526506,Morfa Pod,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.34
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.1
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.7
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
526506,Morfa Pod,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.71
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.47
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.12
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
526506,Morfa Pod,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.15
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.82
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.13
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
526506,Morfa Pod,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.11
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
526506,Morfa Pod,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.09
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.55
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
526506,Morfa Pod,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.0
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.06
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.8
