Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.67
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
526506,Morfa Pod,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.12
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
526506,Morfa Pod,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.02
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.11
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
526506,Morfa Pod,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.08
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.7
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
526506,Morfa Pod,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.06
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
526506,Morfa Pod,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.69
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.06
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
526506,Morfa Pod,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.64
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.06
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
526506,Morfa Pod,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.06
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.8
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.2
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.07
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.9
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
526506,Morfa Pod,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.66
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.64
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.97
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.9
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
526506,Morfa Pod,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.87
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.9
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
526506,Morfa Pod,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
