Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.75
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.77
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.0
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
526506,Morfa Pod,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.75
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.55
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
526506,Morfa Pod,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.73
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,18.1
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
526506,Morfa Pod,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.62
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.2
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.53
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
526506,Morfa Pod,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.2
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.6
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.3
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
526506,Morfa Pod,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.98
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.54
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.4
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
526506,Morfa Pod,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.92
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.51
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.4
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
526506,Morfa Pod,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.44
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.5
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
526506,Morfa Pod,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.64
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.42
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.6
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.35
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
526506,Morfa Pod,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.14
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.33
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.7
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
526506,Morfa Pod,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
