Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.32
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.8
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.89
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.31
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.9
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
526506,Morfa Pod,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.23
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,18.9
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
526506,Morfa Pod,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.77
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.31
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.9
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
526506,Morfa Pod,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.37
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.0
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.38
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
526506,Morfa Pod,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.29
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.0
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
526506,Morfa Pod,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.32
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.0
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.67
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
526506,Morfa Pod,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.7
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.28
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.1
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
526506,Morfa Pod,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.8
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.25
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,21.1
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.48
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
526506,Morfa Pod,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.22
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,21.1
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.23
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
526506,Morfa Pod,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.56
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.2
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,21.2
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
