Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.58
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
526506,Morfa Pod,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.01
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.19
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,21.3
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.24
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
526506,Morfa Pod,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.94
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.19
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,21.4
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.56
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
526506,Morfa Pod,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.14
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,21.4
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.33
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.42
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
526506,Morfa Pod,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.98
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,21.5
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
526506,Morfa Pod,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.63
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.0
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,21.5
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.54
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.86
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
526506,Morfa Pod,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.13
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,21.6
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.54
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
526506,Morfa Pod,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.85
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.14
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,21.7
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.85
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
526506,Morfa Pod,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.72
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.22
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,21.8
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.42
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
526506,Morfa Pod,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.21
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.25
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,21.9
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.73
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.71
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.12
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,22.1
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.81
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
