Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.11
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,22.2
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.95
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
526506,Morfa Pod,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.16
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,22.3
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
526506,Morfa Pod,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.71
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.4
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.15
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,22.4
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.47
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
526506,Morfa Pod,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.74
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.22
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,22.5
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,0.73
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
526506,Morfa Pod,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.01
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.42
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.2
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,22.6
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.44
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.44
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.18
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,22.7
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
526506,Morfa Pod,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.74
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.7
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.22
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,22.8
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.7
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
526506,Morfa Pod,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.86
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.18
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,22.9
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
526506,Morfa Pod,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.98
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.08
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,23.0
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.8
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
526506,Morfa Pod,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.98
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,23.1
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
526506,Morfa Pod,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.87
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
