Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,23.2
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.02
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.08
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.98
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,23.3
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.92
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.96
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,23.5
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.93
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.94
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,23.6
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.99
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
526506,Morfa Pod,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.95
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,23.7
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.14
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.07
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,23.8
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,1.11
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
526506,Morfa Pod,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.02
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,24.0
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
526506,Morfa Pod,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.49
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.67
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.76
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.96
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,24.0
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
526506,Morfa Pod,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.07
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.28
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.36
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.51
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.96
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,24.0
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
526506,Morfa Pod,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.22
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.44
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.59
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.98
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.35
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.94
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,24.1
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
526506,Morfa Pod,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.89
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.2
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.99
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.02
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,24.2
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
