Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.92
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
526506,Morfa Pod,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.06
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.02
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,24.3
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
526506,Morfa Pod,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.62
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.67
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.1
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.97
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,24.4
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
526506,Morfa Pod,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.01
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.78
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.91
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.63
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.85
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,24.4
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
526506,Morfa Pod,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.18
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.96
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.06
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.83
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.6
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,24.4
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
526506,Morfa Pod,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,24.07
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,24.0
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,24.24
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.91
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.4
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.59
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,24.2
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
526506,Morfa Pod,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,27.33
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,27.31
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,27.49
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.1
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.34
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.4
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.55
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,24.0
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
526506,Morfa Pod,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,30.8
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,30.8
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,30.88
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,129.4
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,129.8
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.0
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.33
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.7
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.53
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,23.8
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.44
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
526506,Morfa Pod,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,31.27
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,31.33
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,31.37
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,132.1
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,132.8
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.8
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.02
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.77
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.42
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.56
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,23.5
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.33
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.98
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
526506,Morfa Pod,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,31.46
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,31.55
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,31.62
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,135.1
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,135.8
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.9
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.8
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.66
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.6
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,23.3
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
526506,Morfa Pod,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,31.1
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,31.11
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,31.19
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,133.6
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.0
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.76
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.6
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,23.0
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
526506,Morfa Pod,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.91
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.78
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.84
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
