Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.57
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.33
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.65
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.64
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,22.9
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
526506,Morfa Pod,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.26
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.04
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.39
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.77
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,22.9
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
526506,Morfa Pod,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.98
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.88
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.79
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,23.0
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
526506,Morfa Pod,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.03
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.79
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,23.0
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
526506,Morfa Pod,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.18
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.78
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,23.1
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
526506,Morfa Pod,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.21
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.52
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.49
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.8
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,23.2
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
526506,Morfa Pod,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.22
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.71
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.88
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.82
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,23.3
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
526506,Morfa Pod,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.2
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.91
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.55
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.83
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,23.4
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
526506,Morfa Pod,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.09
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.65
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.85
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.37
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.73
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.3
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.85
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,23.4
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
526506,Morfa Pod,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.93
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.62
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.71
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.94
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.9
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.11
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.86
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,23.4
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
526506,Morfa Pod,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,18.01
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,17.82
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.82
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.9
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.61
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.85
