Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,23.3
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
526506,Morfa Pod,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,17.57
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,17.37
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.37
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.83
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.03
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.17
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.85
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,23.2
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
526506,Morfa Pod,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.25
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.05
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,17.04
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.68
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.93
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.11
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.86
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,23.1
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
526506,Morfa Pod,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,17.26
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,17.08
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.1
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.14
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.48
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.86
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,22.9
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
526506,Morfa Pod,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,21.49
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,21.38
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,21.48
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.31
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.35
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.83
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,22.8
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
526506,Morfa Pod,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,16.22
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.25
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.41
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.53
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.82
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.85
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,22.6
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
526506,Morfa Pod,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.98
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.08
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.19
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.97
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.75
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.82
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,22.6
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
526506,Morfa Pod,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,15.64
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.82
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.9
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.54
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.24
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,22.6
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
526506,Morfa Pod,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.63
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,16.82
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.88
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.5
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.43
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.73
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,22.5
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
526506,Morfa Pod,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,17.93
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,18.17
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,18.25
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.1
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.72
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,22.4
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
526506,Morfa Pod,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.12
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.74
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.79
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,22.5
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
