Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
526506,Morfa Pod,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.47
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.74
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.74
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.79
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,22.6
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
526506,Morfa Pod,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.12
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.41
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.76
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,22.7
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
526506,Morfa Pod,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.62
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.57
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.81
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.79
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,22.9
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
526506,Morfa Pod,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.91
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.43
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.41
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.86
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,22.9
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
526506,Morfa Pod,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.29
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.27
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.37
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.85
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.28
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.79
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,22.8
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
526506,Morfa Pod,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,29.79
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,29.73
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,29.68
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.5
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,124.3
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.13
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.98
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.44
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.72
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,22.6
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.21
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
526506,Morfa Pod,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,33.68
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,33.68
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,33.58
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,141.7
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,141.7
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,142.7
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.5
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.66
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.96
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.65
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,22.3
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.52
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.25
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
526506,Morfa Pod,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,32.87
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,32.91
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,32.83
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,138.3
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,138.5
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.6
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.72
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.31
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.09
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,22.0
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.67
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.2
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
526506,Morfa Pod,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,17.19
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.33
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.3
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.73
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.12
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.79
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,21.8
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
526506,Morfa Pod,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,24.51
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,24.5
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,24.51
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.2
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.57
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.46
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.7
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.81
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,21.5
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
526506,Morfa Pod,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,31.56
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,31.56
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,31.57
