Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,132.2
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.3
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.7
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.32
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.86
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.59
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.82
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,21.2
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.27
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.32
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
526506,Morfa Pod,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,18.13
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,17.94
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,17.94
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,17.84
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.47
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.91
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,20.9
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
526506,Morfa Pod,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,17.74
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.56
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.56
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,19.84
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.56
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,15.33
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.82
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,20.6
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.92
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
526506,Morfa Pod,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,17.37
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,17.22
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.26
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,17.48
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.57
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.29
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,20.2
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
526506,Morfa Pod,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,19.13
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.53
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.38
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.92
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,20.1
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
526506,Morfa Pod,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,20.23
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,18.83
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.24
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.95
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
526506,Morfa Pod,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.98
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.32
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.23
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.03
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
526506,Morfa Pod,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.2
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.25
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.2
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.08
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
526506,Morfa Pod,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.03
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.71
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.09
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
526506,Morfa Pod,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.96
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.15
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.62
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.07
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,20.1
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526506,Morfa Pod,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.94
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.49
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
