Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.02
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,20.1
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
526506,Morfa Pod,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.36
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.09
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.24
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.12
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.95
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,20.1
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
526506,Morfa Pod,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.54
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.37
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.46
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.9
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.88
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
526506,Morfa Pod,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.35
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.23
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.32
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.23
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.9
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.88
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
526506,Morfa Pod,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.33
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.36
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.46
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.08
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.97
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.82
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.82
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,19.7
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
526506,Morfa Pod,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.6
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.89
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,19.7
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.48
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.61
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.68
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.2
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.09
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.97
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.81
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,19.5
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
526506,Morfa Pod,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,18.08
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,18.29
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,18.33
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.58
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.61
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,19.2
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
526506,Morfa Pod,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,18.07
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.31
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,18.37
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.68
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,19.0
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
526506,Morfa Pod,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.65
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.89
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,18.02
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.73
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.71
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,19.0
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
526506,Morfa Pod,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.17
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.81
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,19.0
526506,Morfa Pod,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
