Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.72
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.59
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,19.2
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
526506,Morfa Pod,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.54
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,19.3
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
526506,Morfa Pod,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.57
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.3
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
526506,Morfa Pod,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.58
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.3
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
526506,Morfa Pod,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.56
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.3
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
526506,Morfa Pod,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.55
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,19.4
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
526506,Morfa Pod,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.56
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,19.4
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
526506,Morfa Pod,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.91
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.54
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,19.4
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.35
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
526506,Morfa Pod,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.53
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,19.5
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.94
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.53
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,19.5
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.5
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
526506,Morfa Pod,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
